Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,1.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.59
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.56
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,7.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,12.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,5.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,34.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,33.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,53.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,25.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,43.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.28
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.71
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,2.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,7.19
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,28.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,40.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,31.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,5.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.96
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,16.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,24.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,54.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.79
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.65
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,9.91
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.36
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.33
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,19.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,27.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.94
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.89
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.41
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,4.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,15.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,15.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,18.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,55.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.75
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.61
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Active Power,kW,5.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.68
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,N Current (RMS),A,17.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,29.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.43
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-1.08
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-1.07
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,8.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,4.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,19.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,35.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,14.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.1
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.29
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.88
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-0.82
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.54
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Active Power,kW,7.45
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,N Current (RMS),A,19.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.6
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,32.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,0.44
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-0.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-0.95
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,10.26
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.25
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,4.62
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,21.9
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,42.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,18.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.8
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,18.5
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
942953,WHEATSHEAF BOW BRICKHILL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
